Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.21
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.34
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.04
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.88
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
340869,Marldon Cross Hill,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.62
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.83
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
340869,Marldon Cross Hill,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.82
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.19
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
340869,Marldon Cross Hill,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.8
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.03
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.4
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
340869,Marldon Cross Hill,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.56
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.22
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.04
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.8
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.5
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
340869,Marldon Cross Hill,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.28
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.98
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.55
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.0
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
340869,Marldon Cross Hill,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.43
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.72
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.02
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,71.9
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.0
