Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.7
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.15
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.16
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
340869,Marldon Cross Hill,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.14
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.06
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,70.8
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.4
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.97
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.77
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.0
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
340869,Marldon Cross Hill,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.45
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.1
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
340869,Marldon Cross Hill,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.49
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.3
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.11
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.88
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
340869,Marldon Cross Hill,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.28
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.55
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.15
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.58
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.0
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
