Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.69
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.33
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.55
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.03
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.59
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.87
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.36
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.96
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.46
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.26
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.44
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.17
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.68
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.57
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
