Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.69
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.2
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.87
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.15
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.27
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.2
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.5
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.97
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.84
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.07
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.89
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.65
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.2
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.6
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
