Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.88
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.21
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.61
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.17
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.06
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.23
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.94
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.7
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.82
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.26
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
