Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.66
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.52
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.65
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.5
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.87
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.96
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.9
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.6
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.63
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.14
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.96
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
