Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.5
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.74
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.04
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.22
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.27
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.9
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.24
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.02
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.89
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.86
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.74
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.31
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.17
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.96
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.98
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.01
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
