Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.05
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.45
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.61
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.43
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.08
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.04
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.98
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.54
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.54
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
340869,Marldon Cross Hill,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.91
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.17
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.23
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
340869,Marldon Cross Hill,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.49
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.51
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.27
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
