Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
340869,Marldon Cross Hill,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.45
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.03
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.7
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.32
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
340869,Marldon Cross Hill,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.26
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.76
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.9
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
340869,Marldon Cross Hill,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.19
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
340869,Marldon Cross Hill,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.87
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.71
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.7
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
340869,Marldon Cross Hill,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.14
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.48
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.67
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.1
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
340869,Marldon Cross Hill,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.15
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.18
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,65.3
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.4
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
340869,Marldon Cross Hill,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.84
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.65
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.7
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
340869,Marldon Cross Hill,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.97
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.45
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.01
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.1
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
