Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
340869,Marldon Cross Hill,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.94
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.84
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.2
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.8
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.5
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.22
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
340869,Marldon Cross Hill,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.28
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.46
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.74
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.7
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.47
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
340869,Marldon Cross Hill,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.18
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.5
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.41
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.2
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.29
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
340869,Marldon Cross Hill,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.57
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.73
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.6
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.02
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
340869,Marldon Cross Hill,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.25
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.18
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.9
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.39
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.16
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
340869,Marldon Cross Hill,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.57
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.27
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.73
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.9
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.8
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
340869,Marldon Cross Hill,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.18
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.8
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.0
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.4
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.01
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.71
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
340869,Marldon Cross Hill,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.34
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.41
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.5
