Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.1
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.5
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
340869,Marldon Cross Hill,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.83
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.37
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.59
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.9
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.0
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.3
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
340869,Marldon Cross Hill,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.81
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.21
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.89
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.4
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
340869,Marldon Cross Hill,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.05
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.68
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.96
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.3
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
340869,Marldon Cross Hill,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.24
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.75
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.5
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.1
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.61
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.4
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.35
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
340869,Marldon Cross Hill,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.73
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.17
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,33.1
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.6
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.6
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.29
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.98
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.46
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
340869,Marldon Cross Hill,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.41
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.21
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,33.9
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,70.0
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.8
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.1
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.39
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.95
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
340869,Marldon Cross Hill,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.47
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.65
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.02
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.6
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.9
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.73
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
