Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.74
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.8
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.53
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.5
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.6
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.93
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.55
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.67
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.09
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
340869,Marldon Cross Hill,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.22
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.68
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.43
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.9
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.74
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.96
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.55
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
340869,Marldon Cross Hill,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.43
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.79
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.47
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.6
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.6
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.5
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.95
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
340869,Marldon Cross Hill,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.63
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.79
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,33.85
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.2
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.2
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.33
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.64
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.97
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.4
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.86
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
340869,Marldon Cross Hill,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,28.97
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.11
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,32.93
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.4
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.9
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.27
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.83
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.22
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.63
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.55
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
340869,Marldon Cross Hill,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.52
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.09
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.1
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,141.9
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.22
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.29
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.38
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.25
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.06
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
340869,Marldon Cross Hill,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.97
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.72
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,33.13
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.7
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.9
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.4
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.62
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.3
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.14
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.1
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
340869,Marldon Cross Hill,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.67
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.99
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,35.77
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.7
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.7
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,148.7
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.58
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
