Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.45
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.75
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.37
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
340869,Marldon Cross Hill,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.19
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.17
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,37.86
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.7
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,158.6
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.92
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.39
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.66
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
340869,Marldon Cross Hill,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.72
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.59
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,44.36
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,90.9
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.8
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,183.7
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.18
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.4
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.29
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.3
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
340869,Marldon Cross Hill,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.19
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,33.9
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,72.3
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.8
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,141.2
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.33
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.18
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
340869,Marldon Cross Hill,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.28
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.88
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.5
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,70.1
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.9
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.4
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.01
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.23
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.24
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
340869,Marldon Cross Hill,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.43
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.98
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.4
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.6
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.99
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.54
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.86
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.41
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
340869,Marldon Cross Hill,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.46
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.48
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.4
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.9
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.99
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.62
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
340869,Marldon Cross Hill,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.27
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.87
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.34
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.9
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.7
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.03
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.27
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
340869,Marldon Cross Hill,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.85
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.82
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.03
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.5
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.7
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.76
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
