Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.53
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
340869,Marldon Cross Hill,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.52
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.65
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.05
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.7
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.1
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.37
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
340869,Marldon Cross Hill,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.53
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.65
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.98
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
340869,Marldon Cross Hill,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.28
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.06
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.9
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.65
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.3
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.12
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.78
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.39
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.24
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.08
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.35
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.95
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.75
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.42
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.94
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.5
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.41
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.1
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.73
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.85
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.65
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.9
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
340869,Marldon Cross Hill,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.03
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.7
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.04
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.3
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.66
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
