Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
340869,Marldon Cross Hill,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.45
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.19
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.79
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.01
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
340869,Marldon Cross Hill,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.23
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.98
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.32
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.03
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.44
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.41
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
340869,Marldon Cross Hill,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.87
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.83
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.96
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.96
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
340869,Marldon Cross Hill,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.86
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.77
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.29
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.66
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.15
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.6
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.13
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
