Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
340869,Marldon Cross Hill,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.34
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.33
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.48
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.58
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.76
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.02
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.57
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.62
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.77
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.64
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.3
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.44
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.44
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.31
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.3
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.59
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.12
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.46
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.15
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.27
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
340869,Marldon Cross Hill,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.89
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.31
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.97
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.8
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.23
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.76
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
340869,Marldon Cross Hill,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.16
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.38
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.9
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
