Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.3
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.67
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
340869,Marldon Cross Hill,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.92
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.78
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.28
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.9
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.74
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.73
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.04
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.48
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.29
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
340869,Marldon Cross Hill,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.06
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.5
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.9
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.11
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.6
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.3
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.98
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.79
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.43
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.81
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.44
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.23
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
340869,Marldon Cross Hill,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.22
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.04
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.3
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.7
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.31
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
340869,Marldon Cross Hill,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.52
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.72
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.45
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.29
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.21
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
340869,Marldon Cross Hill,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.78
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.98
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.94
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
