Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.91
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
340869,Marldon Cross Hill,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.49
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.88
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.11
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.6
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.9
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
340869,Marldon Cross Hill,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.38
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.31
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.94
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
340869,Marldon Cross Hill,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.03
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.74
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.3
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.03
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
340869,Marldon Cross Hill,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.94
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.0
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.43
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.8
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.06
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
340869,Marldon Cross Hill,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.97
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.34
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.06
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
340869,Marldon Cross Hill,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.53
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.29
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.5
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.98
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.17
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.06
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.87
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.5
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.02
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.59
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
340869,Marldon Cross Hill,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.65
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.9
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,60.0
