Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.7
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.77
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
340869,Marldon Cross Hill,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.33
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.89
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.6
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.2
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.72
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.25
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.3
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.66
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.07
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
340869,Marldon Cross Hill,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.62
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.24
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.4
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.21
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.16
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.1
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.07
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
340869,Marldon Cross Hill,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.74
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.53
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.5
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.9
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.51
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.51
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.5
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.63
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
340869,Marldon Cross Hill,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.59
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.84
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.43
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.8
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.17
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.27
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
340869,Marldon Cross Hill,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.0
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.33
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.2
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.81
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.86
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.84
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.29
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.0
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.7
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.98
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
