Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.92
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.89
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.14
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.2
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.2
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.9
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
340869,Marldon Cross Hill,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.53
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.34
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.8
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.4
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.96
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
340869,Marldon Cross Hill,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.6
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.82
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.5
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.0
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.64
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
340869,Marldon Cross Hill,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.98
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.84
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.0
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.3
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
340869,Marldon Cross Hill,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.95
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.5
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.7
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.62
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
340869,Marldon Cross Hill,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.58
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.33
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.6
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.2
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
340869,Marldon Cross Hill,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.94
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.16
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.8
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
340869,Marldon Cross Hill,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.88
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
