Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
340869,Marldon Cross Hill,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.67
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.59
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.17
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.3
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.13
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.68
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.3
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.62
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.58
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.4
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.07
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.61
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.37
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.81
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.5
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.19
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.44
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.5
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.84
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
