Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.95
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.92
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
340869,Marldon Cross Hill,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.6
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.44
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.23
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.47
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.49
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.95
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
