Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.58
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.63
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.85
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.71
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.17
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.48
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.3
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.62
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.77
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
