Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.02
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.12
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.08
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.6
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.83
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.23
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.22
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.24
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.45
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
