Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.17
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.32
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.53
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.71
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.74
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.2
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.32
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.73
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.06
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.13
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
340869,Marldon Cross Hill,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.61
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.37
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.53
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
