Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.7
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.62
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.32
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
340869,Marldon Cross Hill,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.92
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.37
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.97
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.05
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.55
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.06
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.13
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.3
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.05
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.5
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
340869,Marldon Cross Hill,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.32
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.2
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.84
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
