Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.81
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.14
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.73
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.81
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
340869,Marldon Cross Hill,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.13
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.75
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.25
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.5
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.6
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.43
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.7
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
340869,Marldon Cross Hill,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.42
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.19
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.14
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.84
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.3
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.5
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.68
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.5
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
340869,Marldon Cross Hill,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.91
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.01
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.67
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.61
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
340869,Marldon Cross Hill,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.9
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.17
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.03
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.1
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.43
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
340869,Marldon Cross Hill,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.04
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.98
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.37
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.7
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.76
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
340869,Marldon Cross Hill,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.1
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.42
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.63
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.6
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.22
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.2
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
340869,Marldon Cross Hill,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.88
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.08
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.54
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.5
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.8
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
