Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.44
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
340869,Marldon Cross Hill,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.56
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.5
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.6
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.7
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.13
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
340869,Marldon Cross Hill,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.62
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.21
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.68
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.5
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
340869,Marldon Cross Hill,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.46
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.44
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.3
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.4
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.08
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
340869,Marldon Cross Hill,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.28
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.81
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.17
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.8
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.2
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.45
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
340869,Marldon Cross Hill,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.61
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.87
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.23
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.5
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.12
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
340869,Marldon Cross Hill,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.16
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.74
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.29
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.3
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.01
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
340869,Marldon Cross Hill,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.02
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.37
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.58
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.4
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.38
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
340869,Marldon Cross Hill,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.56
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.21
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.91
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.37
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
