Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.4
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.21
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
340869,Marldon Cross Hill,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.58
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.41
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.14
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.0
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.54
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
340869,Marldon Cross Hill,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.55
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.52
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.76
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.7
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.7
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.71
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
340869,Marldon Cross Hill,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.16
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.73
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.3
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.2
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.99
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.34
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
340869,Marldon Cross Hill,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.1
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.45
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.11
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.8
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.6
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.79
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
340869,Marldon Cross Hill,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,28.3
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.02
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.25
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.8
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.7
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.28
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.56
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.01
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
340869,Marldon Cross Hill,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,30.36
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.45
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.22
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.0
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.2
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.7
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.8
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
340869,Marldon Cross Hill,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.36
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.48
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.26
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.4
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.3
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.94
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.84
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
340869,Marldon Cross Hill,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
