Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.28
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.83
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.1
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.9
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.3
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.7
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.89
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
340869,Marldon Cross Hill,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.45
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.07
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.36
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.6
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.4
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.12
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.26
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.17
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.44
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
340869,Marldon Cross Hill,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.28
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.66
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.55
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.4
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.1
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.67
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.89
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.93
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
340869,Marldon Cross Hill,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.53
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.89
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,32.1
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.8
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.6
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.22
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.67
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.11
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.35
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
340869,Marldon Cross Hill,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.03
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.17
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,34.85
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.9
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.1
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.43
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.78
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.29
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.16
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
340869,Marldon Cross Hill,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.93
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.05
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,45.53
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,95.4
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.2
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,188.8
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.98
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.07
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.97
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.9
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
340869,Marldon Cross Hill,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.43
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.98
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,45.53
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,97.0
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,186.8
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.85
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.25
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.15
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.89
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.74
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
340869,Marldon Cross Hill,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.51
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.03
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,48.88
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,100.4
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.9
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,199.9
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.65
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
