Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.35
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.63
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.84
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
340869,Marldon Cross Hill,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.12
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,36.72
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,72.8
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.1
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,151.6
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.97
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.02
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.28
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.1
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.64
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.93
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
340869,Marldon Cross Hill,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.44
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.03
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,36.15
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,72.1
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.4
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,147.8
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.35
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.1
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.6
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.47
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.32
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
340869,Marldon Cross Hill,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.46
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.33
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.98
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.2
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.8
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.84
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.75
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.75
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.67
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
340869,Marldon Cross Hill,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.38
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.92
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.97
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.9
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.5
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.38
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
340869,Marldon Cross Hill,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.13
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.48
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.19
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.4
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.03
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.04
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
340869,Marldon Cross Hill,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.68
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.45
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.33
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.7
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.31
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.35
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
340869,Marldon Cross Hill,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.56
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.14
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.9
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.22
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
340869,Marldon Cross Hill,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.32
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.99
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.8
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.0
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.79
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
