Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
340869,Marldon Cross Hill,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.23
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.69
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.48
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.1
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.7
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.63
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.75
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
340869,Marldon Cross Hill,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.84
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.68
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.4
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.7
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
340869,Marldon Cross Hill,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.9
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.43
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.77
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
340869,Marldon Cross Hill,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.57
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.03
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
340869,Marldon Cross Hill,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.87
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.63
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.47
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.3
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.26
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.5
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
340869,Marldon Cross Hill,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.44
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.88
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.46
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.01
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.57
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.07
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.6
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.59
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
340869,Marldon Cross Hill,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.87
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.7
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.08
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.19
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
