Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.55
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.88
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.35
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.82
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.01
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.7
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
340869,Marldon Cross Hill,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.54
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.42
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.09
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.09
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
340869,Marldon Cross Hill,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.96
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.55
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
340869,Marldon Cross Hill,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.5
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.91
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.31
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
340869,Marldon Cross Hill,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.14
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.85
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.4
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.96
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
340869,Marldon Cross Hill,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.06
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.29
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
340869,Marldon Cross Hill,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.31
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.03
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.63
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.04
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.35
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
340869,Marldon Cross Hill,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.86
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.57
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.99
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
