Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
340869,Marldon Cross Hill,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.68
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.71
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.0
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.57
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
340869,Marldon Cross Hill,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.57
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.47
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.42
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.36
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
340869,Marldon Cross Hill,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.76
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.02
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.32
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.9
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.8
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
340869,Marldon Cross Hill,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.98
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.77
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.2
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.2
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.24
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
340869,Marldon Cross Hill,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.28
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.31
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.1
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.1
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.01
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
340869,Marldon Cross Hill,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.23
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.52
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.21
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.2
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
340869,Marldon Cross Hill,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.46
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.88
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.22
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.96
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.58
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.33
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.8
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.86
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.82
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
