Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
340869,Marldon Cross Hill,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.73
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.77
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.5
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.26
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.5
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
340869,Marldon Cross Hill,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.03
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.15
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.75
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.8
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.9
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
340869,Marldon Cross Hill,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.35
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.48
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.61
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.9
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
340869,Marldon Cross Hill,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.16
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.71
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.95
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
340869,Marldon Cross Hill,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.72
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.57
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
340869,Marldon Cross Hill,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.94
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.47
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.56
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.75
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.22
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
340869,Marldon Cross Hill,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.43
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.21
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.9
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.2
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
340869,Marldon Cross Hill,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.77
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.86
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
