Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.88
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
340869,Marldon Cross Hill,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.78
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.9
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.72
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.87
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
340869,Marldon Cross Hill,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.19
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.27
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.8
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.8
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.35
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.0
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
340869,Marldon Cross Hill,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.19
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.82
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.9
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.54
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
340869,Marldon Cross Hill,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.2
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.77
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.1
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.78
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
340869,Marldon Cross Hill,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.9
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.89
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.7
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.83
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
340869,Marldon Cross Hill,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.49
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.87
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.12
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.1
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.02
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
340869,Marldon Cross Hill,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.07
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.16
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.7
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.13
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.1
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
340869,Marldon Cross Hill,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.35
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.74
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.2
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
