Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.66
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
340869,Marldon Cross Hill,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.08
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.95
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.17
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,65.3
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.9
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.1
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
340869,Marldon Cross Hill,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.99
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.08
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.2
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.32
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
340869,Marldon Cross Hill,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.94
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.1
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.29
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
340869,Marldon Cross Hill,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.98
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.03
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.6
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
340869,Marldon Cross Hill,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.24
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.42
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
340869,Marldon Cross Hill,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.03
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.16
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.4
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
340869,Marldon Cross Hill,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.5
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.43
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.14
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.5
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.4
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
340869,Marldon Cross Hill,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
