Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.13
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.24
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.22
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.7
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.3
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
340869,Marldon Cross Hill,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.16
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.95
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.4
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.6
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.55
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
340869,Marldon Cross Hill,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.66
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.87
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.34
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.2
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
340869,Marldon Cross Hill,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.85
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.86
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.99
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.6
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.3
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.28
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.61
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
340869,Marldon Cross Hill,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.71
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.06
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.7
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.4
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.06
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.98
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
340869,Marldon Cross Hill,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.56
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.85
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,74.3
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.5
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.63
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
340869,Marldon Cross Hill,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.14
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.29
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,71.8
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.9
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
340869,Marldon Cross Hill,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.67
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.67
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.66
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.21
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
