Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
340869,Marldon Cross Hill,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.65
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.42
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.4
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
340869,Marldon Cross Hill,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.76
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.63
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.3
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.93
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.0
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.3
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.17
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.36
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.88
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.16
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.8
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.23
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
