Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.68
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.17
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.1
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.74
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.61
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.45
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.73
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.48
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.33
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.01
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.27
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.08
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.67
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
