Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.63
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.18
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.56
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.55
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.99
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.26
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.18
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
