Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.58
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.5
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.35
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.17
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.11
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.17
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.23
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.02
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.83
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
