Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.67
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.55
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.2
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.63
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
340869,Marldon Cross Hill,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.73
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.47
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.38
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.38
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.9
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.78
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
