Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.09
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.65
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.69
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.72
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.3
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
340869,Marldon Cross Hill,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.4
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.85
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.31
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.03
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.81
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.25
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.24
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
340869,Marldon Cross Hill,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.07
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.68
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.62
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.89
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.93
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
