Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
340869,Marldon Cross Hill,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.96
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.63
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.0
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
340869,Marldon Cross Hill,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.54
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.58
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
340869,Marldon Cross Hill,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.7
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.8
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.04
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.22
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
340869,Marldon Cross Hill,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.75
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.56
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.68
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.17
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
340869,Marldon Cross Hill,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.04
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.3
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.1
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.79
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.94
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
340869,Marldon Cross Hill,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.29
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.47
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.11
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.2
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
340869,Marldon Cross Hill,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.93
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.06
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.2
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
340869,Marldon Cross Hill,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.46
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.08
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.9
