Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
340869,Marldon Cross Hill,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.71
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.17
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.3
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.55
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
340869,Marldon Cross Hill,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.35
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.52
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.53
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.4
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.15
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
340869,Marldon Cross Hill,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.44
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.54
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.72
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.5
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.83
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.23
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
340869,Marldon Cross Hill,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.02
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.02
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.49
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
340869,Marldon Cross Hill,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.51
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.28
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.5
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.06
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
340869,Marldon Cross Hill,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.73
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.09
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.1
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.7
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.86
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
340869,Marldon Cross Hill,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.42
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.91
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.1
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.2
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.93
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.54
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
340869,Marldon Cross Hill,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
