Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.29
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.8
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.78
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.6
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.58
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.72
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
340869,Marldon Cross Hill,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.38
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.89
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.1
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.09
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
340869,Marldon Cross Hill,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.85
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.63
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.58
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.6
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.85
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.14
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
340869,Marldon Cross Hill,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.62
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.98
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.68
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.9
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.0
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.38
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.54
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
340869,Marldon Cross Hill,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.52
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.54
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.4
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.9
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.49
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.3
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
340869,Marldon Cross Hill,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.69
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.22
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.97
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.2
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.4
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.08
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.4
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.4
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.13
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.93
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
340869,Marldon Cross Hill,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.37
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.12
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.58
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.9
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.4
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.49
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.2
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.09
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.37
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
340869,Marldon Cross Hill,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.87
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.42
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.8
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.5
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.21
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.42
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.3
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.8
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.92
