Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
340869,Marldon Cross Hill,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.81
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.75
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.74
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.0
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.24
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.7
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.29
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
340869,Marldon Cross Hill,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.1
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.14
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.7
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.8
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.23
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.9
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.56
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
340869,Marldon Cross Hill,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.25
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.71
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.31
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.6
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.9
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.7
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
340869,Marldon Cross Hill,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.75
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.61
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.8
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.0
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.35
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.6
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.76
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.54
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
340869,Marldon Cross Hill,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.08
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.3
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,33.53
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,70.3
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.3
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.1
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.59
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.55
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.07
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
340869,Marldon Cross Hill,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.56
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.51
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,40.15
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,84.4
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.7
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,165.1
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.42
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.14
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.09
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
340869,Marldon Cross Hill,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.53
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.55
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,40.03
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,80.7
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.6
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,165.1
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.82
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.71
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.69
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.16
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
340869,Marldon Cross Hill,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.7
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.97
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.65
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,39.48
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,69.7
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.3
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,161.5
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.81
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
