Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.09
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.52
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.18
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
340869,Marldon Cross Hill,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.43
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.61
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.67
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.0
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.7
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.93
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.79
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.04
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.03
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
340869,Marldon Cross Hill,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.25
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.82
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.52
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.2
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.1
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.26
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.36
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.68
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.3
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
340869,Marldon Cross Hill,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.44
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.97
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.84
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.7
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.64
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.82
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.35
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
340869,Marldon Cross Hill,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.66
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.28
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.93
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.6
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.3
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.16
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.57
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
340869,Marldon Cross Hill,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.7
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.6
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.5
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.81
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
340869,Marldon Cross Hill,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.75
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.53
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.97
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.2
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.4
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.96
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.15
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
340869,Marldon Cross Hill,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.54
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.18
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.28
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,72.6
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.0
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.3
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.06
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.2
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
340869,Marldon Cross Hill,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.56
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.84
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.2
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.4
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.34
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.93
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.4
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
