Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.94
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
340869,Marldon Cross Hill,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.98
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.77
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.51
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.5
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.89
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.0
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
340869,Marldon Cross Hill,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.55
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.26
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.92
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.3
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.32
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.61
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.72
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
340869,Marldon Cross Hill,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.59
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.53
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.1
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
340869,Marldon Cross Hill,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.13
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.45
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
340869,Marldon Cross Hill,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.96
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.07
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.95
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
340869,Marldon Cross Hill,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.42
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.43
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.17
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
340869,Marldon Cross Hill,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.49
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.36
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.86
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
340869,Marldon Cross Hill,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.82
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.6
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.74
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.37
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
