Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
340869,Marldon Cross Hill,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.58
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.43
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.62
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.45
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.78
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.03
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.42
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.2
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.3
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
340869,Marldon Cross Hill,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.07
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.11
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.5
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.87
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
340869,Marldon Cross Hill,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.59
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.59
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.16
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
340869,Marldon Cross Hill,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.66
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.52
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.1
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
340869,Marldon Cross Hill,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.36
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.36
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.34
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.6
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.23
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
340869,Marldon Cross Hill,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.14
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.26
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.08
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.43
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.8
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.8
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.37
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.06
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
