Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.37
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.65
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.14
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.62
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.42
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.69
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
340869,Marldon Cross Hill,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.21
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.86
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.25
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.72
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
340869,Marldon Cross Hill,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.19
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.5
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.59
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.78
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.18
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.03
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.76
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.84
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.97
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.75
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.22
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
340869,Marldon Cross Hill,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.21
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.84
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.06
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.03
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.5
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.31
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.79
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.6
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.13
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.15
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.96
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
