Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.46
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.68
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.92
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.41
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.9
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.57
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
340869,Marldon Cross Hill,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.11
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.18
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.27
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
340869,Marldon Cross Hill,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.6
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.73
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.15
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.66
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.15
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
340869,Marldon Cross Hill,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.05
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.74
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.24
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.7
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.41
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.32
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
340869,Marldon Cross Hill,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.14
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.67
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.99
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.18
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
340869,Marldon Cross Hill,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.83
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.21
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.1
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.71
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.54
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.39
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.61
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.25
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.9
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.43
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.42
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.27
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.34
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
