Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.57
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
340869,Marldon Cross Hill,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.88
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.16
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.5
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
340869,Marldon Cross Hill,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.63
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.59
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.8
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.21
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.43
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.15
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.71
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.35
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.8
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.4
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.52
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.78
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.87
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.51
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
340869,Marldon Cross Hill,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.32
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.39
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.26
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.24
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
340869,Marldon Cross Hill,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.24
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.99
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.95
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.6
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.9
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.0
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
340869,Marldon Cross Hill,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.48
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.38
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.6
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.31
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.8
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.11
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
340869,Marldon Cross Hill,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
