Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.85
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.51
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.9
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.2
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.35
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.0
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.12
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.73
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.22
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.7
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.18
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.46
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
340869,Marldon Cross Hill,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.7
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.7
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.3
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
340869,Marldon Cross Hill,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.48
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.61
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,65.5
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.5
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.33
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
340869,Marldon Cross Hill,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.36
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.89
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.3
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.96
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.69
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
340869,Marldon Cross Hill,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.42
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.85
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.33
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.1
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.7
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
340869,Marldon Cross Hill,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.21
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.32
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.64
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.63
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.7
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.5
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.8
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.19
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.53
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
