Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
340869,Marldon Cross Hill,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.54
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.11
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.2
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.98
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.8
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
340869,Marldon Cross Hill,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.3
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.95
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.09
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.1
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.9
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.23
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.94
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
340869,Marldon Cross Hill,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.76
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.95
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.1
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.6
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.41
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.4
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.76
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.55
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.13
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.5
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
340869,Marldon Cross Hill,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.79
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.38
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.21
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.8
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.4
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.1
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
340869,Marldon Cross Hill,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.48
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.67
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.9
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.2
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.14
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.38
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.3
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.5
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
340869,Marldon Cross Hill,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.24
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.74
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,34.25
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,86.1
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.8
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
