Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.26
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
340869,Marldon Cross Hill,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.74
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.26
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.3
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.83
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
340869,Marldon Cross Hill,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.35
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.11
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.3
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.0
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
340869,Marldon Cross Hill,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.04
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.35
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,73.9
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.2
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
340869,Marldon Cross Hill,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.63
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.02
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.7
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.57
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.79
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.88
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.7
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.73
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.88
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.27
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.39
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.3
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
