Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.89
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.33
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.14
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.23
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.93
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.92
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.52
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.87
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.55
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.08
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.52
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.79
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.87
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
