Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.02
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.52
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.57
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.71
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.34
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.17
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.73
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.98
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.77
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
