Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.95
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.4
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.26
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.84
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.16
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.42
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.14
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.75
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.8
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
