Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.42
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.8
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.79
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.91
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.93
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.97
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.21
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.48
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.07
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.12
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.84
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
