Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.7
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.62
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.14
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.72
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.33
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.5
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.76
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.38
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.83
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.87
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.4
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.34
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.03
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.44
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.44
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.21
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
