Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.92
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.72
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.34
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
340869,Marldon Cross Hill,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.14
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.33
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.01
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
340869,Marldon Cross Hill,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.27
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.54
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.83
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.56
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.48
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.02
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
340869,Marldon Cross Hill,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.34
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.18
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.77
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.31
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.01
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
340869,Marldon Cross Hill,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.4
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.39
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.19
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
340869,Marldon Cross Hill,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
