Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.71
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.51
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.93
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.6
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.45
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
340869,Marldon Cross Hill,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.86
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.91
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.46
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.7
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
340869,Marldon Cross Hill,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.88
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.52
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.51
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.7
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
340869,Marldon Cross Hill,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.66
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.64
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.9
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
340869,Marldon Cross Hill,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.1
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.7
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.19
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.4
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.1
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
340869,Marldon Cross Hill,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.31
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.55
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.46
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
340869,Marldon Cross Hill,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.92
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.2
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.23
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.0
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.1
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
340869,Marldon Cross Hill,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.31
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.49
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.6
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.9
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
340869,Marldon Cross Hill,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.53
